Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,26.4
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,26.5
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,26.5
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.6
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
532545,Water Board Llantarnam,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
