Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532545,Water Board Llantarnam,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532545,Water Board Llantarnam,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532545,Water Board Llantarnam,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532545,Water Board Llantarnam,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532545,Water Board Llantarnam,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532545,Water Board Llantarnam,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532545,Water Board Llantarnam,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532545,Water Board Llantarnam,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532545,Water Board Llantarnam,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532545,Water Board Llantarnam,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
