Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532545,Water Board Llantarnam,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532545,Water Board Llantarnam,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532545,Water Board Llantarnam,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532545,Water Board Llantarnam,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532545,Water Board Llantarnam,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532545,Water Board Llantarnam,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532545,Water Board Llantarnam,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532545,Water Board Llantarnam,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532545,Water Board Llantarnam,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532545,Water Board Llantarnam,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532545,Water Board Llantarnam,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
