Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532545,Water Board Llantarnam,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532545,Water Board Llantarnam,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532545,Water Board Llantarnam,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532545,Water Board Llantarnam,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532545,Water Board Llantarnam,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,27.7
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
