Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.6
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.4
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
