Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
