Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
