Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
