Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
