Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.4
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.5
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.6
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
