Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,27.7
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
