Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532545,Water Board Llantarnam,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532545,Water Board Llantarnam,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532545,Water Board Llantarnam,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532545,Water Board Llantarnam,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
532545,Water Board Llantarnam,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532545,Water Board Llantarnam,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532545,Water Board Llantarnam,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
