Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532545,Water Board Llantarnam,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532545,Water Board Llantarnam,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532545,Water Board Llantarnam,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532545,Water Board Llantarnam,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532545,Water Board Llantarnam,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
