Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532545,Water Board Llantarnam,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532545,Water Board Llantarnam,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532545,Water Board Llantarnam,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532545,Water Board Llantarnam,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532545,Water Board Llantarnam,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
