Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532545,Water Board Llantarnam,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532545,Water Board Llantarnam,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532545,Water Board Llantarnam,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532545,Water Board Llantarnam,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
