Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
