Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532545,Water Board Llantarnam,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
