Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532545,Water Board Llantarnam,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
