Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
