Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.1
