Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
