Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,28.4
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
