Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532545,Water Board Llantarnam,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532545,Water Board Llantarnam,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
