Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532545,Water Board Llantarnam,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
532545,Water Board Llantarnam,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532545,Water Board Llantarnam,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532545,Water Board Llantarnam,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532545,Water Board Llantarnam,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
