Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532545,Water Board Llantarnam,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532545,Water Board Llantarnam,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532545,Water Board Llantarnam,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532545,Water Board Llantarnam,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532545,Water Board Llantarnam,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532545,Water Board Llantarnam,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
