Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532545,Water Board Llantarnam,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
