Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.4
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.7
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
