Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.6
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.5
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532545,Water Board Llantarnam,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532545,Water Board Llantarnam,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
