Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.9
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
