Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.7
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.7
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
