Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.9
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.9
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.3
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
