Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
