Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532545,Water Board Llantarnam,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532545,Water Board Llantarnam,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
