Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532545,Water Board Llantarnam,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532545,Water Board Llantarnam,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532545,Water Board Llantarnam,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532545,Water Board Llantarnam,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532545,Water Board Llantarnam,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532545,Water Board Llantarnam,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
