Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532545,Water Board Llantarnam,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532545,Water Board Llantarnam,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532545,Water Board Llantarnam,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532545,Water Board Llantarnam,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532545,Water Board Llantarnam,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
