Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532545,Water Board Llantarnam,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532545,Water Board Llantarnam,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532545,Water Board Llantarnam,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
