Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
