Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.5
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.4
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
