Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.8
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
