Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.7
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532545,Water Board Llantarnam,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.6
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.8
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.9
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.9
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
