Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.0
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.1
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.2
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.4
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.5
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.6
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.7
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
