Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.2
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.4
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.6
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
