Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.1
