Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532545,Water Board Llantarnam,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532545,Water Board Llantarnam,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
