Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
532545,Water Board Llantarnam,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532545,Water Board Llantarnam,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532545,Water Board Llantarnam,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532545,Water Board Llantarnam,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
