Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532545,Water Board Llantarnam,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532545,Water Board Llantarnam,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532545,Water Board Llantarnam,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
