Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
