Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532545,Water Board Llantarnam,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
