Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532545,Water Board Llantarnam,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
