Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.4
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.7
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
