Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532545,Water Board Llantarnam,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
