Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.4
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.7
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.0
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
