Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.4
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532545,Water Board Llantarnam,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532545,Water Board Llantarnam,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532545,Water Board Llantarnam,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
