Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532545,Water Board Llantarnam,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532545,Water Board Llantarnam,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
532545,Water Board Llantarnam,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532545,Water Board Llantarnam,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532545,Water Board Llantarnam,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532545,Water Board Llantarnam,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
