Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532545,Water Board Llantarnam,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532545,Water Board Llantarnam,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532545,Water Board Llantarnam,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532545,Water Board Llantarnam,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
532545,Water Board Llantarnam,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532545,Water Board Llantarnam,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532545,Water Board Llantarnam,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532545,Water Board Llantarnam,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532545,Water Board Llantarnam,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532545,Water Board Llantarnam,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532545,Water Board Llantarnam,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
