Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532545,Water Board Llantarnam,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532545,Water Board Llantarnam,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532545,Water Board Llantarnam,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532545,Water Board Llantarnam,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532545,Water Board Llantarnam,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532545,Water Board Llantarnam,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532545,Water Board Llantarnam,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532545,Water Board Llantarnam,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532545,Water Board Llantarnam,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532545,Water Board Llantarnam,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
