Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
