Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532545,Water Board Llantarnam,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
