Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.3
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
