Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.0
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532545,Water Board Llantarnam,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.6
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.5
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
