Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.5
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
532545,Water Board Llantarnam,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532545,Water Board Llantarnam,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
