Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.9
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.0
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.1
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.2
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
