Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.3
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.4
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,25.6
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,25.7
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,25.8
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.9
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.0
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.1
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.3
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.4
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.5
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,26.7
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
