Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.8
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.9
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,27.1
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,27.2
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.3
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,27.5
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,27.6
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,27.8
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.9
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.1
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.2
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.4
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
